Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
854874,BRASSWORKS FARM - STONE,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
854874,BRASSWORKS FARM - STONE,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
854874,BRASSWORKS FARM - STONE,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
854874,BRASSWORKS FARM - STONE,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
854874,BRASSWORKS FARM - STONE,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
854874,BRASSWORKS FARM - STONE,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.44
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
854874,BRASSWORKS FARM - STONE,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
