Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
854874,BRASSWORKS FARM - STONE,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.98
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
854874,BRASSWORKS FARM - STONE,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
854874,BRASSWORKS FARM - STONE,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
854874,BRASSWORKS FARM - STONE,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
854874,BRASSWORKS FARM - STONE,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,32.2
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
854874,BRASSWORKS FARM - STONE,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854874,BRASSWORKS FARM - STONE,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
854874,BRASSWORKS FARM - STONE,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
