Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
