Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.69
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.82
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.98
