Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.94
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.09
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.0
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.88
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.07
