Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.66
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
854874,BRASSWORKS FARM - STONE,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854874,BRASSWORKS FARM - STONE,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
854874,BRASSWORKS FARM - STONE,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
854874,BRASSWORKS FARM - STONE,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
