Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
854874,BRASSWORKS FARM - STONE,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.63
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
854874,BRASSWORKS FARM - STONE,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
854874,BRASSWORKS FARM - STONE,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.04
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
854874,BRASSWORKS FARM - STONE,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
854874,BRASSWORKS FARM - STONE,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
854874,BRASSWORKS FARM - STONE,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.31
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
854874,BRASSWORKS FARM - STONE,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
854874,BRASSWORKS FARM - STONE,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
