Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,32.2
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
