Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
