Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,33.6
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,33.7
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
854874,BRASSWORKS FARM - STONE,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854874,BRASSWORKS FARM - STONE,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
854874,BRASSWORKS FARM - STONE,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
