Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
854874,BRASSWORKS FARM - STONE,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
854874,BRASSWORKS FARM - STONE,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
854874,BRASSWORKS FARM - STONE,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
854874,BRASSWORKS FARM - STONE,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
854874,BRASSWORKS FARM - STONE,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
854874,BRASSWORKS FARM - STONE,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
