Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
854874,BRASSWORKS FARM - STONE,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.32
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
854874,BRASSWORKS FARM - STONE,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.71
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
854874,BRASSWORKS FARM - STONE,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.02
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.83
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.48
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.17
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.3
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.24
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
854874,BRASSWORKS FARM - STONE,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
854874,BRASSWORKS FARM - STONE,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
854874,BRASSWORKS FARM - STONE,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.88
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
