Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
854874,BRASSWORKS FARM - STONE,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.34
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.56
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.02
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.32
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
854874,BRASSWORKS FARM - STONE,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.92
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.65
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
854874,BRASSWORKS FARM - STONE,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.91
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
854874,BRASSWORKS FARM - STONE,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
854874,BRASSWORKS FARM - STONE,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.25
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.5
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.98
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
854874,BRASSWORKS FARM - STONE,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.89
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.6
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.21
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.74
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
854874,BRASSWORKS FARM - STONE,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.43
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.69
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.7
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.41
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
854874,BRASSWORKS FARM - STONE,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
