Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.87
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.05
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.8
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.56
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.53
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
854874,BRASSWORKS FARM - STONE,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.49
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.44
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.9
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.37
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.14
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
854874,BRASSWORKS FARM - STONE,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.7
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.6
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.56
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
854874,BRASSWORKS FARM - STONE,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.71
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.0
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.36
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
854874,BRASSWORKS FARM - STONE,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.2
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.1
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.2
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.23
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
854874,BRASSWORKS FARM - STONE,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.01
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.69
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
854874,BRASSWORKS FARM - STONE,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.46
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.3
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.6
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.42
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
854874,BRASSWORKS FARM - STONE,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.35
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.34
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
854874,BRASSWORKS FARM - STONE,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.77
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.8
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
