Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.87
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.18
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
854874,BRASSWORKS FARM - STONE,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.86
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.7
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.73
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
854874,BRASSWORKS FARM - STONE,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
854874,BRASSWORKS FARM - STONE,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.78
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.31
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
854874,BRASSWORKS FARM - STONE,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.98
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.55
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
854874,BRASSWORKS FARM - STONE,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.02
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
854874,BRASSWORKS FARM - STONE,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.57
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,31.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
854874,BRASSWORKS FARM - STONE,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
854874,BRASSWORKS FARM - STONE,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.98
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
854874,BRASSWORKS FARM - STONE,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
