Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
854874,BRASSWORKS FARM - STONE,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
854874,BRASSWORKS FARM - STONE,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
854874,BRASSWORKS FARM - STONE,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854874,BRASSWORKS FARM - STONE,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,30.7
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
854874,BRASSWORKS FARM - STONE,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.49
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
854874,BRASSWORKS FARM - STONE,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
854874,BRASSWORKS FARM - STONE,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854874,BRASSWORKS FARM - STONE,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
