Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854874,BRASSWORKS FARM - STONE,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
854874,BRASSWORKS FARM - STONE,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
854874,BRASSWORKS FARM - STONE,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,30.2
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
854874,BRASSWORKS FARM - STONE,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
854874,BRASSWORKS FARM - STONE,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
854874,BRASSWORKS FARM - STONE,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
854874,BRASSWORKS FARM - STONE,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
