Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
854874,BRASSWORKS FARM - STONE,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
854874,BRASSWORKS FARM - STONE,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
854874,BRASSWORKS FARM - STONE,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,29.5
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,29.5
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854874,BRASSWORKS FARM - STONE,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,29.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
854874,BRASSWORKS FARM - STONE,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,29.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
854874,BRASSWORKS FARM - STONE,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854874,BRASSWORKS FARM - STONE,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
