Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
854874,BRASSWORKS FARM - STONE,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
854874,BRASSWORKS FARM - STONE,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
854874,BRASSWORKS FARM - STONE,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854874,BRASSWORKS FARM - STONE,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.11
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.4
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
854874,BRASSWORKS FARM - STONE,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
854874,BRASSWORKS FARM - STONE,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854874,BRASSWORKS FARM - STONE,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.35
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
854874,BRASSWORKS FARM - STONE,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
