Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.71
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.6
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.17
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.75
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854874,BRASSWORKS FARM - STONE,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
854874,BRASSWORKS FARM - STONE,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
854874,BRASSWORKS FARM - STONE,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
854874,BRASSWORKS FARM - STONE,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
854874,BRASSWORKS FARM - STONE,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
