Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
854874,BRASSWORKS FARM - STONE,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
854874,BRASSWORKS FARM - STONE,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
