Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,29.5
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,30.2
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
