Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,30.2
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
854874,BRASSWORKS FARM - STONE,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
854874,BRASSWORKS FARM - STONE,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
