Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
854874,BRASSWORKS FARM - STONE,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
854874,BRASSWORKS FARM - STONE,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.74
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.2
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.84
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
854874,BRASSWORKS FARM - STONE,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.07
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,34.2
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
854874,BRASSWORKS FARM - STONE,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.83
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,34.3
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
854874,BRASSWORKS FARM - STONE,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.18
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.4
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,34.4
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
854874,BRASSWORKS FARM - STONE,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.85
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.4
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,34.4
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
854874,BRASSWORKS FARM - STONE,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,34.5
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.1
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,34.5
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.12
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,34.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
854874,BRASSWORKS FARM - STONE,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.37
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
