Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,34.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
854874,BRASSWORKS FARM - STONE,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,34.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.26
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
854874,BRASSWORKS FARM - STONE,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.78
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,34.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
854874,BRASSWORKS FARM - STONE,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.71
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,34.6
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.98
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
854874,BRASSWORKS FARM - STONE,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.37
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.1
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,34.6
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.39
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
854874,BRASSWORKS FARM - STONE,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.72
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,34.6
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.97
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
854874,BRASSWORKS FARM - STONE,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.22
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.3
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,34.6
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.84
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
854874,BRASSWORKS FARM - STONE,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.53
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.2
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,34.6
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
854874,BRASSWORKS FARM - STONE,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.66
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.0
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,34.6
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.27
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
854874,BRASSWORKS FARM - STONE,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
