Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.96
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.1
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.1
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,34.5
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.81
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
854874,BRASSWORKS FARM - STONE,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.85
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.3
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,151.9
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,34.4
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.79
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
854874,BRASSWORKS FARM - STONE,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.19
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.5
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,34.3
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
854874,BRASSWORKS FARM - STONE,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.08
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,105.7
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.9
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,34.3
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.98
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
854874,BRASSWORKS FARM - STONE,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.66
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.2
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,34.2
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
854874,BRASSWORKS FARM - STONE,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.67
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.3
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,34.2
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.38
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
854874,BRASSWORKS FARM - STONE,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.24
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.0
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
854874,BRASSWORKS FARM - STONE,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.57
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
854874,BRASSWORKS FARM - STONE,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.8
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.0
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
