Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
854874,BRASSWORKS FARM - STONE,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.61
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
854874,BRASSWORKS FARM - STONE,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.59
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
854874,BRASSWORKS FARM - STONE,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.24
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,34.0
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.1
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
854874,BRASSWORKS FARM - STONE,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.65
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
854874,BRASSWORKS FARM - STONE,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,33.8
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
854874,BRASSWORKS FARM - STONE,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,33.7
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
854874,BRASSWORKS FARM - STONE,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,33.6
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
854874,BRASSWORKS FARM - STONE,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
