Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,33.6
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
854874,BRASSWORKS FARM - STONE,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
854874,BRASSWORKS FARM - STONE,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
854874,BRASSWORKS FARM - STONE,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.97
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
854874,BRASSWORKS FARM - STONE,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
854874,BRASSWORKS FARM - STONE,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
854874,BRASSWORKS FARM - STONE,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.57
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
854874,BRASSWORKS FARM - STONE,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.57
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
854874,BRASSWORKS FARM - STONE,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.59
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
854874,BRASSWORKS FARM - STONE,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
