Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.13
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.11
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.43
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
854874,BRASSWORKS FARM - STONE,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.34
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.27
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
854874,BRASSWORKS FARM - STONE,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
854874,BRASSWORKS FARM - STONE,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
854874,BRASSWORKS FARM - STONE,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
854874,BRASSWORKS FARM - STONE,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,32.2
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
854874,BRASSWORKS FARM - STONE,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
854874,BRASSWORKS FARM - STONE,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
