Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854874,BRASSWORKS FARM - STONE,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
854874,BRASSWORKS FARM - STONE,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
854874,BRASSWORKS FARM - STONE,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
