Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.9
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
