Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
854874,BRASSWORKS FARM - STONE,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.69
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
854874,BRASSWORKS FARM - STONE,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.91
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,31.2
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
854874,BRASSWORKS FARM - STONE,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.88
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
