Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854874,BRASSWORKS FARM - STONE,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.23
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
854874,BRASSWORKS FARM - STONE,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
854874,BRASSWORKS FARM - STONE,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
854874,BRASSWORKS FARM - STONE,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
