Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
854874,BRASSWORKS FARM - STONE,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
854874,BRASSWORKS FARM - STONE,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.28
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
854874,BRASSWORKS FARM - STONE,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
