Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
854874,BRASSWORKS FARM - STONE,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,30.2
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,30.7
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
