Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,31.2
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,31.3
