Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854874,BRASSWORKS FARM - STONE,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
854874,BRASSWORKS FARM - STONE,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
854874,BRASSWORKS FARM - STONE,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854874,BRASSWORKS FARM - STONE,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
