Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,32.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
854874,BRASSWORKS FARM - STONE,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
854874,BRASSWORKS FARM - STONE,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
854874,BRASSWORKS FARM - STONE,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854874,BRASSWORKS FARM - STONE,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
854874,BRASSWORKS FARM - STONE,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
