Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
854874,BRASSWORKS FARM - STONE,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854874,BRASSWORKS FARM - STONE,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.14
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
854874,BRASSWORKS FARM - STONE,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.16
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
854874,BRASSWORKS FARM - STONE,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.99
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
854874,BRASSWORKS FARM - STONE,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.47
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
854874,BRASSWORKS FARM - STONE,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.06
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
