Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.13
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
854874,BRASSWORKS FARM - STONE,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.66
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
854874,BRASSWORKS FARM - STONE,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.82
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
854874,BRASSWORKS FARM - STONE,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.36
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.76
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
854874,BRASSWORKS FARM - STONE,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.58
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.84
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
854874,BRASSWORKS FARM - STONE,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.9
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.63
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
854874,BRASSWORKS FARM - STONE,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.21
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.81
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
854874,BRASSWORKS FARM - STONE,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.43
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.15
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
854874,BRASSWORKS FARM - STONE,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.29
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
