Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
854874,BRASSWORKS FARM - STONE,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.22
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
854874,BRASSWORKS FARM - STONE,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.51
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.4
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.56
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
854874,BRASSWORKS FARM - STONE,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.64
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
854874,BRASSWORKS FARM - STONE,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.41
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
854874,BRASSWORKS FARM - STONE,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.87
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.21
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.97
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.61
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
854874,BRASSWORKS FARM - STONE,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
