Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.82
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.3
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.04
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.25
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.66
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.39
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
854874,BRASSWORKS FARM - STONE,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.5
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.49
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
854874,BRASSWORKS FARM - STONE,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.25
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
854874,BRASSWORKS FARM - STONE,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.5
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.27
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
854874,BRASSWORKS FARM - STONE,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
854874,BRASSWORKS FARM - STONE,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.03
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
