Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.39
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
854874,BRASSWORKS FARM - STONE,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
854874,BRASSWORKS FARM - STONE,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.15
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.5
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.26
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
854874,BRASSWORKS FARM - STONE,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.48
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.7
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
854874,BRASSWORKS FARM - STONE,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.73
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.4
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
854874,BRASSWORKS FARM - STONE,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.32
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.91
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.46
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.94
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
854874,BRASSWORKS FARM - STONE,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.66
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
854874,BRASSWORKS FARM - STONE,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.95
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
