Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.0
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.84
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
854874,BRASSWORKS FARM - STONE,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.09
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
854874,BRASSWORKS FARM - STONE,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.51
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
854874,BRASSWORKS FARM - STONE,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.66
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
854874,BRASSWORKS FARM - STONE,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
854874,BRASSWORKS FARM - STONE,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
854874,BRASSWORKS FARM - STONE,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
854874,BRASSWORKS FARM - STONE,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.8
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
854874,BRASSWORKS FARM - STONE,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
