Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
854874,BRASSWORKS FARM - STONE,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854874,BRASSWORKS FARM - STONE,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.72
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854874,BRASSWORKS FARM - STONE,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.87
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
854874,BRASSWORKS FARM - STONE,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
854874,BRASSWORKS FARM - STONE,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.73
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
