Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
854874,BRASSWORKS FARM - STONE,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.58
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
854874,BRASSWORKS FARM - STONE,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.33
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
854874,BRASSWORKS FARM - STONE,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
854874,BRASSWORKS FARM - STONE,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.71
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
854874,BRASSWORKS FARM - STONE,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
854874,BRASSWORKS FARM - STONE,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.96
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.01
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
854874,BRASSWORKS FARM - STONE,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.58
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.81
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.62
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
