Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.33
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.1
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
854874,BRASSWORKS FARM - STONE,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.99
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
854874,BRASSWORKS FARM - STONE,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
854874,BRASSWORKS FARM - STONE,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
854874,BRASSWORKS FARM - STONE,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.96
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
854874,BRASSWORKS FARM - STONE,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
854874,BRASSWORKS FARM - STONE,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
