Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
854874,BRASSWORKS FARM - STONE,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.2
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
854874,BRASSWORKS FARM - STONE,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.34
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
854874,BRASSWORKS FARM - STONE,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.01
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
854874,BRASSWORKS FARM - STONE,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.24
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854874,BRASSWORKS FARM - STONE,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.43
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
854874,BRASSWORKS FARM - STONE,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
854874,BRASSWORKS FARM - STONE,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
854874,BRASSWORKS FARM - STONE,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
