Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
854874,BRASSWORKS FARM - STONE,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
854874,BRASSWORKS FARM - STONE,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
854874,BRASSWORKS FARM - STONE,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
854874,BRASSWORKS FARM - STONE,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.79
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
854874,BRASSWORKS FARM - STONE,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
854874,BRASSWORKS FARM - STONE,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.4
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.1
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.4
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.77
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
854874,BRASSWORKS FARM - STONE,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.52
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
