Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.13
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
854874,BRASSWORKS FARM - STONE,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
854874,BRASSWORKS FARM - STONE,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854874,BRASSWORKS FARM - STONE,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
854874,BRASSWORKS FARM - STONE,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,31.2
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,31.2
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
