Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854874,BRASSWORKS FARM - STONE,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854874,BRASSWORKS FARM - STONE,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854874,BRASSWORKS FARM - STONE,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
854874,BRASSWORKS FARM - STONE,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
854874,BRASSWORKS FARM - STONE,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
854874,BRASSWORKS FARM - STONE,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
