Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
854874,BRASSWORKS FARM - STONE,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
854874,BRASSWORKS FARM - STONE,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,32.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
854874,BRASSWORKS FARM - STONE,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854874,BRASSWORKS FARM - STONE,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854874,BRASSWORKS FARM - STONE,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
854874,BRASSWORKS FARM - STONE,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
854874,BRASSWORKS FARM - STONE,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
