Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854874,BRASSWORKS FARM - STONE,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
854874,BRASSWORKS FARM - STONE,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
854874,BRASSWORKS FARM - STONE,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
854874,BRASSWORKS FARM - STONE,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
