Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,33.6
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
854874,BRASSWORKS FARM - STONE,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,33.7
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
854874,BRASSWORKS FARM - STONE,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.84
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,33.8
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
854874,BRASSWORKS FARM - STONE,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.92
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
854874,BRASSWORKS FARM - STONE,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.9
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
854874,BRASSWORKS FARM - STONE,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.95
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,34.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854874,BRASSWORKS FARM - STONE,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.58
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,34.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
854874,BRASSWORKS FARM - STONE,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.11
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.4
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.1
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
854874,BRASSWORKS FARM - STONE,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.54
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.5
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
