Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
854874,BRASSWORKS FARM - STONE,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.9
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.7
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.57
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
854874,BRASSWORKS FARM - STONE,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.22
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.8
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,33.8
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.68
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
854874,BRASSWORKS FARM - STONE,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.84
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.0
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
854874,BRASSWORKS FARM - STONE,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.82
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.9
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.61
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
854874,BRASSWORKS FARM - STONE,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.98
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.5
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
854874,BRASSWORKS FARM - STONE,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.4
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.5
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,34.0
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
854874,BRASSWORKS FARM - STONE,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.45
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.2
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,34.0
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
854874,BRASSWORKS FARM - STONE,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.05
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.6
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
854874,BRASSWORKS FARM - STONE,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
