Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.95
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.7
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,34.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
854874,BRASSWORKS FARM - STONE,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.88
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.6
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,34.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.61
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
854874,BRASSWORKS FARM - STONE,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.15
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.4
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.9
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.94
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
854874,BRASSWORKS FARM - STONE,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.91
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.08
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.27
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
854874,BRASSWORKS FARM - STONE,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.64
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.4
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.66
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
854874,BRASSWORKS FARM - STONE,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.74
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.4
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
854874,BRASSWORKS FARM - STONE,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.62
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,150.0
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,33.8
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.45
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
854874,BRASSWORKS FARM - STONE,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.53
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.1
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,33.7
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.29
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
854874,BRASSWORKS FARM - STONE,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.06
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.8
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,33.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
