Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.81
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
854874,BRASSWORKS FARM - STONE,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.44
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.7
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.2
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,33.6
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.1
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
854874,BRASSWORKS FARM - STONE,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.38
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.3
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.85
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
854874,BRASSWORKS FARM - STONE,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.92
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.2
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.21
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.33
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.25
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.65
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.71
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.08
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.93
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.9
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.44
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
854874,BRASSWORKS FARM - STONE,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.33
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.44
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
854874,BRASSWORKS FARM - STONE,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.77
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.27
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.3
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
