Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.23
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
854874,BRASSWORKS FARM - STONE,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.27
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.07
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
854874,BRASSWORKS FARM - STONE,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
854874,BRASSWORKS FARM - STONE,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.45
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
854874,BRASSWORKS FARM - STONE,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.32
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
854874,BRASSWORKS FARM - STONE,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.87
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.81
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
854874,BRASSWORKS FARM - STONE,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
854874,BRASSWORKS FARM - STONE,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
