Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
854874,BRASSWORKS FARM - STONE,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.21
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.04
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,32.2
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.78
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
854874,BRASSWORKS FARM - STONE,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.54
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.56
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.59
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.96
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
854874,BRASSWORKS FARM - STONE,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.68
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.2
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.75
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.44
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
854874,BRASSWORKS FARM - STONE,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.33
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.35
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.38
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
854874,BRASSWORKS FARM - STONE,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
854874,BRASSWORKS FARM - STONE,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
854874,BRASSWORKS FARM - STONE,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
