Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
854874,BRASSWORKS FARM - STONE,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
854874,BRASSWORKS FARM - STONE,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.36
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,31.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
854874,BRASSWORKS FARM - STONE,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.64
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.84
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
854874,BRASSWORKS FARM - STONE,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.67
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.55
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
854874,BRASSWORKS FARM - STONE,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
854874,BRASSWORKS FARM - STONE,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
854874,BRASSWORKS FARM - STONE,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
854874,BRASSWORKS FARM - STONE,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
