Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,30.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
854874,BRASSWORKS FARM - STONE,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
854874,BRASSWORKS FARM - STONE,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854874,BRASSWORKS FARM - STONE,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
