Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,30.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,30.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
