Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854874,BRASSWORKS FARM - STONE,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
854874,BRASSWORKS FARM - STONE,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.07
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
854874,BRASSWORKS FARM - STONE,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
854874,BRASSWORKS FARM - STONE,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.62
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
854874,BRASSWORKS FARM - STONE,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
854874,BRASSWORKS FARM - STONE,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
