Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.27
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,29.5
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,29.5
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,29.5
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,29.4
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,29.4
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,29.4
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.23
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
854874,BRASSWORKS FARM - STONE,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
854874,BRASSWORKS FARM - STONE,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
